Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.53
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.72
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.39
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.48
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.69
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.21
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.05
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.04
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.51
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.22
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.71
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.5
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.49
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.64
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.55
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.31
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.83
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.97
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
251014,Seaforth Lodge,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
