Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.55
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.51
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
