Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.45
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.74
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.98
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.48
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
