Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.1
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.97
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.67
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.28
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.24
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
