Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.39
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.7
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.51
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,30.2
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,30.3
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.63
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.74
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,30.3
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
