Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,30.8
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.88
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,30.9
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.7
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,30.9
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.66
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.68
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,30.9
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.85
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
251014,Seaforth Lodge,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.81
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.05
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.83
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.33
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.92
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.4
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.99
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.13
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.87
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
