Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.14
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.76
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.17
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.88
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.31
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.85
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.12
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.12
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.41
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.34
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.69
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.11
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.46
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.65
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.91
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.42
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.31
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.57
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.72
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.96
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.36
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.74
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.4
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.33
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.76
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.07
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.79
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.98
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.74
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,31.2
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.38
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
