Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.44
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.31
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,31.2
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.76
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.14
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.5
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.38
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.92
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,31.2
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.81
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.14
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,31.2
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.01
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.05
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.53
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.58
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.24
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.39
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.93
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.03
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.28
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.29
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.73
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.46
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.79
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.23
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.05
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.05
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.48
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.6
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.55
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.02
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
