Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.75
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.13
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.75
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.35
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.05
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.48
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.01
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.75
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.14
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.43
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.89
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.41
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.99
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.9
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.76
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.62
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.7
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.12
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.48
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.68
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.94
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.9
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.95
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.37
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.35
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.82
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.5
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.51
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.94
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.97
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.93
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.1
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.24
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
