Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.74
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.29
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.86
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.65
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.66
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.56
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.03
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.39
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.97
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.69
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.08
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.89
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.6
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.37
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.61
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.79
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.51
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.04
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.57
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.75
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.72
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.39
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.07
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.22
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.29
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.36
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.58
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,31.1
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.19
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.35
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.17
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
