Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.22
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.97
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.49
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,31.0
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.52
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.72
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.09
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.97
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,30.9
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.99
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,30.9
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.23
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.86
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.47
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,30.7
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.07
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.48
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.84
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.02
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.85
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.25
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,30.2
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.47
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.47
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.49
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.75
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.76
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.43
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.6
