Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.52
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.51
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.31
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.52
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.38
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.96
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.76
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.99
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.82
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.9
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.6
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.97
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.36
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.88
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.04
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.08
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.65
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.18
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,27.0
