Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.99
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.36
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.89
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
