Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.97
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.19
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.86
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
