Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.96
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.49
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.04
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.16
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.99
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
