Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.01
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.95
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.57
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.67
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.83
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.09
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.1
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
