Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.82
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.35
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.77
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.18
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.75
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
251014,Seaforth Lodge,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.79
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
251014,Seaforth Lodge,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.29
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.92
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.11
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,12.31
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.7
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.73
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.51
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.02
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
251014,Seaforth Lodge,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,9.59
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.99
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.78
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
