Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.35
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.75
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.41
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.11
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
251014,Seaforth Lodge,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.82
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.49
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
251014,Seaforth Lodge,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
251014,Seaforth Lodge,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
251014,Seaforth Lodge,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.99
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.77
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
