Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.96
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.38
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.05
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.19
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.61
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.25
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.97
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.08
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.34
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.53
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.37
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.7
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.56
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.5
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.73
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.75
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.44
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.65
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.66
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.57
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,30.1
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.54
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.81
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.59
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,30.2
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
