Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.23
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.63
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,30.3
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.97
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.56
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.79
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,30.3
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.48
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.73
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.01
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.54
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.48
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.94
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.62
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.09
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.94
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.28
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.87
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.09
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.01
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.53
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.64
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.3
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.5
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.85
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.92
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
