Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.78
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.46
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.16
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.87
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.72
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.59
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.03
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.22
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.88
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.72
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.86
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.45
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.69
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.71
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.62
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.64
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.54
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.02
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.92
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.93
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.01
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
