Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.5
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.24
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.42
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.95
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.35
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.85
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.91
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.28
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.78
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.81
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.19
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.52
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,30.6
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
251014,Seaforth Lodge,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.23
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.01
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.76
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.79
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,30.5
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.74
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.86
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.89
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.4
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.29
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.68
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.86
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.73
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.3
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.83
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.63
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
