Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.31
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.53
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.37
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.2
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.65
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.2
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.35
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.0
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.78
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.3
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,29.9
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.57
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.96
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.35
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.21
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.74
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.72
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.2
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.92
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.88
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.97
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.33
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
