Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.16
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.73
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.89
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.25
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.77
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.02
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.88
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-16T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-16T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-16T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-16T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-16T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-16T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
