Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251014,Seaforth Lodge,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
251014,Seaforth Lodge,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
251014,Seaforth Lodge,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.23
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.61
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-16T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-16T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-16T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-16T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-16T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-16T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
