Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.67
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.86
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.39
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-18T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-18T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-18T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-18T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-18T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
