Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.75
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
251014,Seaforth Lodge,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.89
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.13
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.77
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.96
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
