Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.45
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.89
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.15
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.97
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.3
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
251014,Seaforth Lodge,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.33
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.65
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
