Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.26
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.82
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.05
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
251014,Seaforth Lodge,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
251014,Seaforth Lodge,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.77
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.47
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
251014,Seaforth Lodge,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.5
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
251014,Seaforth Lodge,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.73
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.78
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.6
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.85
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.6
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
251014,Seaforth Lodge,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
