Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.57
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.59
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.22
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.68
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.9
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.73
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.29
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.8
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.56
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.75
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.56
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.89
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.85
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.2
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.2
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.64
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.83
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.4
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.37
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.09
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.23
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.98
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.48
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.97
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.89
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.4
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
