Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.12
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.53
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.78
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.08
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.15
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.98
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.84
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.56
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.03
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.19
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.59
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.19
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.71
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.74
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
