Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.77
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.89
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.92
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
251014,Seaforth Lodge,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.42
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.84
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.93
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.41
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.27
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.8
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.98
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.87
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.72
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.85
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.38
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.72
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.77
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
