Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.91
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.04
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.08
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.28
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.12
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.25
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.51
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.08
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.19
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.14
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.2
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.21
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.84
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.59
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.45
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.55
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.26
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.87
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.47
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
