Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.13
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.1
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.43
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.07
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.15
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.35
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.8
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.6
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.89
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.73
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.78
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.43
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.6
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.38
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.09
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.86
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.34
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.17
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.9
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.08
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.55
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.71
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
