Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.54
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
251014,Seaforth Lodge,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.76
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.23
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.34
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
251014,Seaforth Lodge,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
251014,Seaforth Lodge,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.37
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.88
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.1
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.03
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.38
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.2
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
251014,Seaforth Lodge,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.99
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.97
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
251014,Seaforth Lodge,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-18T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
