Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.3
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.37
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.1
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
251014,Seaforth Lodge,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
