Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.18
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.2
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.09
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.07
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.28
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
