Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.98
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.3
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.86
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.37
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.74
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.42
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.51
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.85
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.57
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.78
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
