Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.76
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.73
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.3
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.11
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.47
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.36
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.99
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
251014,Seaforth Lodge,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
251014,Seaforth Lodge,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
