Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.04
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.53
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.59
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.72
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
251014,Seaforth Lodge,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.18
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.38
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,16.79
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.88
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.12
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
