Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
251014,Seaforth Lodge,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.32
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.96
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
251014,Seaforth Lodge,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.77
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.66
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.57
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.23
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.85
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.1
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.74
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.81
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.1
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.23
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.26
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
