Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.89
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.91
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.77
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.58
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.24
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.22
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.73
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.48
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.95
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.14
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.03
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.88
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.5
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.46
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.22
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.34
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.82
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.38
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.96
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
