Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.2
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.77
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.39
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.18
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.96
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.72
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.79
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.15
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.87
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.3
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.12
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.4
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.86
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.13
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.68
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.02
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.28
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.58
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.85
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.68
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.48
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.71
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.51
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.75
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.14
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.84
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.22
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.17
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.06
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.84
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.03
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.46
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
