Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.65
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.31
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.4
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.94
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.48
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.84
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.62
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.39
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.0
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.31
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.68
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.05
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.22
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.83
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.99
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.21
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.19
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.1
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.11
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.91
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.45
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.11
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.45
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.18
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.94
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.49
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.38
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.5
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.68
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
