Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.28
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.49
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.86
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.61
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.53
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.34
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.01
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.27
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.76
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.47
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.28
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.09
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.84
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.71
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.58
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.32
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.55
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.13
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.34
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.45
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
