Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.81
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.46
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.05
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.1
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.2
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.28
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.77
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.15
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.65
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
251014,Seaforth Lodge,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.31
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.19
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.11
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.9
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.57
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
