Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.0
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.37
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.89
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.94
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.45
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.19
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.52
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.36
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.07
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.23
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.38
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-17T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
