Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.77
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
251014,Seaforth Lodge,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
251014,Seaforth Lodge,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.99
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
