Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,28.5
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.63
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.37
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.81
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,28.6
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,28.7
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.21
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.11
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.17
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,28.8
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.44
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.61
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
