Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,28.9
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.67
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.43
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.47
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.47
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
251014,Seaforth Lodge,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.09
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.2
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,29.0
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.2
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
251014,Seaforth Lodge,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.24
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.62
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.28
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.68
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,29.1
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.59
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.74
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
