Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,29.2
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.37
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.67
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.52
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.11
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.79
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.45
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.87
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.42
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.67
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.23
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.75
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.25
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.39
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.96
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
251014,Seaforth Lodge,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.79
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.15
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,29.4
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.03
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-19T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-19T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
