Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.6
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.8
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.69
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.14
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.53
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.41
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.15
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.32
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.07
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.44
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.44
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.33
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.74
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.84
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,29.5
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.82
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.78
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
251014,Seaforth Lodge,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.22
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.72
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.85
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.24
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.21
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.54
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.84
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.86
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
