Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.02
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.27
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.84
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.26
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.32
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.36
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.16
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.67
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.8
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.73
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.56
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.31
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.08
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.06
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.21
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.78
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.36
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,29.8
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.22
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,29.7
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.77
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.3
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,29.6
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.93
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.24
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.87
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,29.3
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.87
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
