Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.39
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.11
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.66
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.09
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.39
