Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.19
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.8
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.14
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.62
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
