Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.68
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.77
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.78
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
