Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.1
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.8
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.59
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-19T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
