Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.72
251014,Seaforth Lodge,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
251014,Seaforth Lodge,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
251014,Seaforth Lodge,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
251014,Seaforth Lodge,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
251014,Seaforth Lodge,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
251014,Seaforth Lodge,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.66
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.21
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
