Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.15
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.21
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.01
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.36
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.02
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.05
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.05
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.81
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
251014,Seaforth Lodge,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
