Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.42
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.97
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.34
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.91
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
