Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.46
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.62
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.94
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.13
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.39
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.47
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.98
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
251014,Seaforth Lodge,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.68
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
251014,Seaforth Lodge,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.01
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.56
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
251014,Seaforth Lodge,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.02
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.0
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.99
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.44
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.94
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.4
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.49
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.66
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.8
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.69
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.64
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.78
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.83
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.38
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.81
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.15
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.49
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.99
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.14
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,28.4
