Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.08
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.46
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.77
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.58
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.34
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.48
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.53
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.39
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.72
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.58
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.07
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.87
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.61
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.83
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.63
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.92
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.88
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.57
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.34
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.91
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.04
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.66
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.82
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.73
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.2
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.47
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.22
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.79
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
