Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.78
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.51
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.52
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.89
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.81
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.72
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.39
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.76
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.91
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.96
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.83
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.79
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.28
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.99
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.73
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.0
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.37
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.67
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.93
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.92
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.38
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.75
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.89
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.02
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.77
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.8
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.91
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.8
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.08
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.2
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.97
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.91
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.83
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-3.05
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.3
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
