Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.33
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-6.75
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.53
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.99
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.94
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.43
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.03
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.47
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.74
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.16
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.72
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.44
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.34
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.06
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.18
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.2
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.12
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.49
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.35
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.21
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.27
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.63
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.1
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.37
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.28
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-5.68
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.44
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.03
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.39
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.45
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.62
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.13
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.7
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.69
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.07
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.96
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.47
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.12
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.19
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.17
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.77
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
